Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
330845,Stanhope Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330845,Stanhope Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
330845,Stanhope Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330845,Stanhope Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330845,Stanhope Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330845,Stanhope Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330845,Stanhope Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330845,Stanhope Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
