Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
330845,Stanhope Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
330845,Stanhope Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
330845,Stanhope Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
330845,Stanhope Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330845,Stanhope Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330845,Stanhope Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.11
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
330845,Stanhope Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.58
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330845,Stanhope Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
