Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
330845,Stanhope Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
330845,Stanhope Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330845,Stanhope Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330845,Stanhope Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
330845,Stanhope Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
330845,Stanhope Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
330845,Stanhope Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.19
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
330845,Stanhope Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
