Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
330845,Stanhope Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
330845,Stanhope Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
330845,Stanhope Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
330845,Stanhope Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330845,Stanhope Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
330845,Stanhope Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.92
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.78
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
330845,Stanhope Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
330845,Stanhope Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.75
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.08
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
330845,Stanhope Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
