Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,16.2
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.49
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
330845,Stanhope Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.56
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.58
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
330845,Stanhope Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
330845,Stanhope Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
330845,Stanhope Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330845,Stanhope Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.8
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.65
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
330845,Stanhope Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
330845,Stanhope Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,16.2
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
330845,Stanhope Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
