Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,16.2
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330845,Stanhope Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
330845,Stanhope Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330845,Stanhope Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330845,Stanhope Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.54
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
330845,Stanhope Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
330845,Stanhope Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.54
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
330845,Stanhope Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.15
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.09
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
330845,Stanhope Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.59
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
