Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
330845,Stanhope Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.02
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
330845,Stanhope Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
330845,Stanhope Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.76
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
330845,Stanhope Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.3
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.51
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.88
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
330845,Stanhope Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.38
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.48
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.98
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
330845,Stanhope Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.43
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.18
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.73
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
330845,Stanhope Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.3
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.95
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.94
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.29
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
330845,Stanhope Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.14
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.13
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.73
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.2
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.8
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,16.6
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.25
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.61
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.68
