Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
330845,Stanhope Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.44
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.22
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.38
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.31
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.87
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.8
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.36
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.04
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.51
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
330845,Stanhope Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.67
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.87
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.1
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.29
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.86
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.26
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
330845,Stanhope Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.87
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.7
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.07
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,16.5
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.24
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.55
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.54
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
330845,Stanhope Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.31
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.82
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.81
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.1
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.71
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.77
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
330845,Stanhope Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.38
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.87
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.5
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.13
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.11
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.7
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,16.4
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.19
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.6
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.38
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
330845,Stanhope Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.95
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.53
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.74
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.2
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.28
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.13
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.52
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
330845,Stanhope Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.68
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.97
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.15
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.2
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,16.3
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.99
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.19
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.47
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
330845,Stanhope Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.9
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.76
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.6
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,16.2
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.36
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.48
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
330845,Stanhope Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
