Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.17
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.58
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.88
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.2
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,16.1
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.06
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.81
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.6
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
330845,Stanhope Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.27
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.93
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.86
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.9
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.21
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.65
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
330845,Stanhope Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.57
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.01
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.17
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.2
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.9
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.95
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.62
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.88
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.12
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
330845,Stanhope Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.76
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.74
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.33
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.0
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.8
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.85
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.16
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.1
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.09
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.96
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
330845,Stanhope Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.34
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.12
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.12
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.0
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.7
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.69
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.15
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.94
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
330845,Stanhope Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.2
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.45
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.23
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.5
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.0
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.63
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.11
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.28
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.36
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.74
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
330845,Stanhope Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.67
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.09
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.07
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.24
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.5
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.6
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.37
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.68
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.91
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.25
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.25
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
330845,Stanhope Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.0
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.32
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.49
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.8
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.8
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.64
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.61
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.1
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.24
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
330845,Stanhope Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.38
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.07
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.72
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.1
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.8
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.3
