Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.72
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.99
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.7
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.06
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.5
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.81
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
330845,Stanhope Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.26
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.58
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.42
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.9
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.7
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.8
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.58
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.72
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.1
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.0
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.34
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.85
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.16
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
330845,Stanhope Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.9
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.51
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.85
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.4
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.4
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.14
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.32
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.3
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.1
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.96
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.15
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.17
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
330845,Stanhope Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.4
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.89
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.2
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.65
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.2
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.91
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.9
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.2
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.13
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.21
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
330845,Stanhope Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.09
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.2
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.24
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.44
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.02
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.2
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.81
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.69
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.13
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.21
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
330845,Stanhope Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.12
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.62
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.16
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.7
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.82
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.62
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.4
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.14
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.79
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
330845,Stanhope Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.82
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.02
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.55
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.9
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.13
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
330845,Stanhope Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.18
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.94
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.39
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.5
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.62
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.25
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.0
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.35
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.45
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.93
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
330845,Stanhope Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.04
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.74
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.6
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.57
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.9
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
