Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.37
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.41
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.72
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
330845,Stanhope Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.13
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.86
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.6
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.89
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.09
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.16
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.16
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.47
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
330845,Stanhope Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.69
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.18
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.5
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.93
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.05
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.25
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.61
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.4
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
330845,Stanhope Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.89
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.12
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.06
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.6
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.94
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.1
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.47
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
330845,Stanhope Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.05
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.45
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.06
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,86.5
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.4
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.42
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.1
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.82
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
330845,Stanhope Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.71
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.13
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.3
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.2
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.7
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.2
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.9
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.38
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.78
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.61
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
330845,Stanhope Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.95
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.8
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.4
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
330845,Stanhope Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.01
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.35
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.92
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
330845,Stanhope Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
