Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
330845,Stanhope Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
330845,Stanhope Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
330845,Stanhope Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.82
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330845,Stanhope Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.99
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
330845,Stanhope Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.02
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,13.7
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
330845,Stanhope Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.33
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.53
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,13.6
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
330845,Stanhope Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,13.6
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330845,Stanhope Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.73
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330845,Stanhope Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
