Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.37
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
330845,Stanhope Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330845,Stanhope Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.87
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
330845,Stanhope Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.72
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,13.3
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
330845,Stanhope Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.91
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,13.3
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
330845,Stanhope Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.46
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,13.2
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
330845,Stanhope Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.29
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.2
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,13.1
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330845,Stanhope Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.75
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.2
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,13.1
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330845,Stanhope Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
