Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,13.1
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
330845,Stanhope Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,13.0
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
330845,Stanhope Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,13.0
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330845,Stanhope Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,13.0
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330845,Stanhope Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
330845,Stanhope Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
330845,Stanhope Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
330845,Stanhope Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
330845,Stanhope Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.72
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,12.8
