Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
330845,Stanhope Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
330845,Stanhope Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.84
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.71
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330845,Stanhope Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.39
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.23
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330845,Stanhope Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.29
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.53
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.9
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
330845,Stanhope Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.28
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330845,Stanhope Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
330845,Stanhope Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.05
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
330845,Stanhope Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
330845,Stanhope Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
