Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
330845,Stanhope Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330845,Stanhope Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.39
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
330845,Stanhope Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330845,Stanhope Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
330845,Stanhope Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.7
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.46
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
330845,Stanhope Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.47
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.61
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.3
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.49
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
330845,Stanhope Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.13
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.64
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.5
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.9
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.4
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.95
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.2
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
330845,Stanhope Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
