Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.5
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.77
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.87
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.45
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
330845,Stanhope Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.87
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.87
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.69
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.83
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.08
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
330845,Stanhope Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.35
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.5
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.57
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.79
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
330845,Stanhope Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.15
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.43
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.7
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.31
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.19
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
330845,Stanhope Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.35
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.98
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.1
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,13.0
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.67
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.5
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
330845,Stanhope Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.55
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.35
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,13.0
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.51
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
330845,Stanhope Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.87
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.95
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,13.0
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
330845,Stanhope Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.69
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.85
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,13.1
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.71
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
330845,Stanhope Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
