Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,13.1
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330845,Stanhope Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.45
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,13.2
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
330845,Stanhope Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.11
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,13.3
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.02
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
330845,Stanhope Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,13.3
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
330845,Stanhope Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
330845,Stanhope Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.28
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
330845,Stanhope Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330845,Stanhope Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330845,Stanhope Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.96
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,13.6
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
