Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
330845,Stanhope Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,13.7
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330845,Stanhope Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330845,Stanhope Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
330845,Stanhope Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330845,Stanhope Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
330845,Stanhope Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330845,Stanhope Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
330845,Stanhope Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
330845,Stanhope Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
