Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
330845,Stanhope Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
330845,Stanhope Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
330845,Stanhope Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
330845,Stanhope Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
330845,Stanhope Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
330845,Stanhope Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330845,Stanhope Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330845,Stanhope Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
