Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
330845,Stanhope Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
330845,Stanhope Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.35
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
330845,Stanhope Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
330845,Stanhope Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.58
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
330845,Stanhope Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
330845,Stanhope Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.57
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
330845,Stanhope Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
330845,Stanhope Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.45
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
