Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
330845,Stanhope Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
330845,Stanhope Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.24
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
330845,Stanhope Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
330845,Stanhope Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
330845,Stanhope Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
330845,Stanhope Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
330845,Stanhope Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
330845,Stanhope Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
