Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
330845,Stanhope Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
330845,Stanhope Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
330845,Stanhope Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.46
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
330845,Stanhope Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
330845,Stanhope Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330845,Stanhope Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
330845,Stanhope Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.44
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
330845,Stanhope Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
330845,Stanhope Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
