Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.97
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
330845,Stanhope Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.26
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.97
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
330845,Stanhope Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.32
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.6
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.0
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.64
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
330845,Stanhope Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.29
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.5
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.55
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,66.27
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
330845,Stanhope Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.7
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.3
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.85
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
330845,Stanhope Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.62
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.96
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
330845,Stanhope Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.22
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.65
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.7
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.7
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.63
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
330845,Stanhope Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.99
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.82
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.02
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.3
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.9
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.34
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.21
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
330845,Stanhope Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.72
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.72
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.17
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
