Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.57
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.08
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.57
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
330845,Stanhope Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.36
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.78
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.07
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.5
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.0
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.71
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.03
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
330845,Stanhope Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.52
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.8
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.38
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.6
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.45
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.99
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.35
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.95
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
330845,Stanhope Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.96
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.59
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.39
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.0
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.31
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.0
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.04
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.29
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.03
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
330845,Stanhope Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.1
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.05
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.6
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.5
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.65
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.13
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.95
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
330845,Stanhope Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.18
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.65
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.34
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.8
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.94
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.79
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.73
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.94
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
330845,Stanhope Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.41
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.41
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.26
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.3
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.38
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.41
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.57
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.97
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.59
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
330845,Stanhope Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.66
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.08
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.64
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.5
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.6
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.88
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.73
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.31
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.61
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.12
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
330845,Stanhope Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.72
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.31
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.51
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.8
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.5
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
