Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.3
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.19
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.04
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
330845,Stanhope Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.64
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.11
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.5
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.7
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.15
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.34
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.68
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.02
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
330845,Stanhope Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.94
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.87
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.62
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.0
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.9
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.7
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.5
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.58
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
330845,Stanhope Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.97
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.16
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.06
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.3
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.43
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.77
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
330845,Stanhope Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.43
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.88
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.22
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.99
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.82
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.35
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
330845,Stanhope Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.03
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.3
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.05
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.0
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.8
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.64
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.18
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.69
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.05
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
330845,Stanhope Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.1
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.97
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.89
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.5
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.23
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.67
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
330845,Stanhope Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.67
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.7
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.24
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.2
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.7
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.77
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.68
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.84
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.24
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
330845,Stanhope Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.89
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.48
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.2
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.3
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.83
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.4
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.41
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.07
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
