Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
330845,Stanhope Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.77
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.87
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.11
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.7
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.8
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.42
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.88
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.85
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.37
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.79
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.86
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
330845,Stanhope Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.86
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.31
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.54
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.3
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.2
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.2
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.55
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.82
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.92
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.3
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.27
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
330845,Stanhope Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.46
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.32
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.65
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.7
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.9
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.14
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.76
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.18
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.75
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
330845,Stanhope Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.38
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.18
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.73
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.7
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.8
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.73
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.46
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.7
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.5
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.24
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.17
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.02
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
330845,Stanhope Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.57
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.7
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.7
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.56
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.22
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.17
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.99
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.27
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.88
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.97
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
330845,Stanhope Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.94
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.74
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.7
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.6
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.74
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.99
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.3
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.39
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.76
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.66
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.81
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
330845,Stanhope Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.09
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.66
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.95
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.9
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.8
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.35
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.21
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.1
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.82
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.54
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.84
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.22
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
330845,Stanhope Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.12
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.96
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.3
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.4
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.47
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.21
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.0
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.38
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.13
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.64
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
330845,Stanhope Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
