Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.88
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.25
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.56
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.06
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.7
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.4
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.03
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.38
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.4
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.66
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.9
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.01
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
330845,Stanhope Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.33
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.69
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.7
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.3
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.12
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.7
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.47
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.01
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
330845,Stanhope Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.2
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.89
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.38
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.9
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.87
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.12
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.45
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
330845,Stanhope Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.07
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.57
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.46
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.67
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
330845,Stanhope Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.93
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.65
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.37
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.8
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.12
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.9
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.77
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
330845,Stanhope Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.35
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.24
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.32
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.64
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.2
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.8
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.89
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
330845,Stanhope Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.2
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.05
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.41
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.95
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
330845,Stanhope Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.42
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.34
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.76
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.29
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
330845,Stanhope Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.58
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.45
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
