Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.57
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
330845,Stanhope Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.04
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.52
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.89
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
330845,Stanhope Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.12
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.87
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
330845,Stanhope Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
330845,Stanhope Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.04
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.04
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
330845,Stanhope Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.52
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330845,Stanhope Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.39
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330845,Stanhope Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.02
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330845,Stanhope Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.81
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.69
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
