Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.16
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.46
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
330845,Stanhope Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.17
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.4
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
330845,Stanhope Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.79
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
330845,Stanhope Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.4
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
330845,Stanhope Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
330845,Stanhope Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
330845,Stanhope Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330845,Stanhope Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
330845,Stanhope Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
