Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.42
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330845,Stanhope Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.87
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.14
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330845,Stanhope Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330845,Stanhope Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.94
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330845,Stanhope Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.94
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.78
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
330845,Stanhope Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.08
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
330845,Stanhope Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.33
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330845,Stanhope Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.72
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.56
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
330845,Stanhope Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.31
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
