Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.31
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330845,Stanhope Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.26
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330845,Stanhope Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.11
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
330845,Stanhope Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.23
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.98
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.72
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
330845,Stanhope Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.05
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
330845,Stanhope Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.39
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.58
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.4
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330845,Stanhope Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.35
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.06
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.26
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
330845,Stanhope Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.01
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.58
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
330845,Stanhope Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
