Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.31
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
330845,Stanhope Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.57
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.75
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.08
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
330845,Stanhope Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.53
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,87.6
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.2
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.83
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.22
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.16
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.36
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
330845,Stanhope Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.46
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.64
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
330845,Stanhope Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.77
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.35
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
330845,Stanhope Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.31
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
330845,Stanhope Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.87
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
330845,Stanhope Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.94
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.1
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.84
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
330845,Stanhope Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.36
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.1
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.34
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
330845,Stanhope Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
