Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.76
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
330845,Stanhope Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.89
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.25
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.3
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.15
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
330845,Stanhope Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.04
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.32
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.0
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.28
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.62
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
330845,Stanhope Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.46
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.36
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.3
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.4
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.52
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
330845,Stanhope Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.46
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330845,Stanhope Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.99
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
330845,Stanhope Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.8
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.03
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
330845,Stanhope Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.18
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.36
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
330845,Stanhope Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
