Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.32
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
330845,Stanhope Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330845,Stanhope Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
330845,Stanhope Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330845,Stanhope Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330845,Stanhope Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330845,Stanhope Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
330845,Stanhope Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.67
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330845,Stanhope Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
