Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330845,Stanhope Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.71
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
330845,Stanhope Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
330845,Stanhope Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
330845,Stanhope Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330845,Stanhope Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330845,Stanhope Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330845,Stanhope Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
330845,Stanhope Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
