Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330845,Stanhope Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.04
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
330845,Stanhope Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
330845,Stanhope Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330845,Stanhope Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.88
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330845,Stanhope Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330845,Stanhope Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.52
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
330845,Stanhope Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
330845,Stanhope Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330845,Stanhope Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
