Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
330845,Stanhope Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.14
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
330845,Stanhope Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.32
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330845,Stanhope Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.72
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.57
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
330845,Stanhope Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.18
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.63
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
330845,Stanhope Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.56
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
330845,Stanhope Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.69
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
330845,Stanhope Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.6
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,15.7
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
330845,Stanhope Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.26
