Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.86
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330845,Stanhope Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.47
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,15.8
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.39
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
330845,Stanhope Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.98
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.45
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,15.9
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
330845,Stanhope Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.41
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330845,Stanhope Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.29
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.72
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,16.0
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
330845,Stanhope Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330845,Stanhope Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330845,Stanhope Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330845,Stanhope Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
