Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330845,Stanhope Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
330845,Stanhope Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.2
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
330845,Stanhope Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.64
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.64
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
330845,Stanhope Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330845,Stanhope Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330845,Stanhope Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
330845,Stanhope Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.95
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
330845,Stanhope Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.55
