Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
330845,Stanhope Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.8
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330845,Stanhope Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.28
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.05
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.84
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
330845,Stanhope Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.9
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.83
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.13
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.21
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
330845,Stanhope Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.4
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.85
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.5
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.05
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.79
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
330845,Stanhope Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.09
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.02
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.11
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.15
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
330845,Stanhope Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.75
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.47
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.3
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.47
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.95
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
330845,Stanhope Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.07
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.31
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.67
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.84
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.06
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
330845,Stanhope Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.49
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.51
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.3
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.03
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.12
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.27
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
330845,Stanhope Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
