Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.65
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.57
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.87
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.3
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.3
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.13
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.71
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.12
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.87
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
330845,Stanhope Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.06
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.71
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.94
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.6
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.58
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.7
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.36
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.97
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
330845,Stanhope Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.91
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.28
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.78
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.42
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.23
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.74
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
330845,Stanhope Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.13
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.79
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.66
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
330845,Stanhope Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.19
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.23
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.22
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.5
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.64
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.7
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.05
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.96
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
330845,Stanhope Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.89
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.58
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.54
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.2
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.4
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.86
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.99
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.82
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.64
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
330845,Stanhope Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.8
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.06
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.37
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.0
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.51
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.65
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.62
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.04
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.88
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
330845,Stanhope Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.02
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.0
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.98
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.32
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.7
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.2
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.57
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.76
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.64
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.09
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.11
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
330845,Stanhope Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.38
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.23
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.18
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.0
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.1
