Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.6
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.13
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.15
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.39
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.43
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
330845,Stanhope Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.44
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.94
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.63
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.8
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.2
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.5
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.11
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.15
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.83
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.21
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
330845,Stanhope Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.0
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.6
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.42
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.1
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.2
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.6
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.2
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.68
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.12
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.5
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.04
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
330845,Stanhope Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.48
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.21
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.56
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.1
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.5
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.86
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.84
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.76
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.7
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.85
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.03
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.33
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
330845,Stanhope Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.78
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.58
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.04
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.7
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.7
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.18
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.1
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.2
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.5
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.64
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.49
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
330845,Stanhope Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.68
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.08
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.51
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.3
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.6
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.3
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.6
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.13
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.37
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.8
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.24
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.44
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
330845,Stanhope Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.22
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.96
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.22
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.6
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.76
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.72
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.5
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.2
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.25
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.59
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
330845,Stanhope Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.05
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.09
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.42
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.2
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.1
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.58
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.8
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.79
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.39
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
330845,Stanhope Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.12
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.0
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.25
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.2
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
