Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.21
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.78
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.81
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
330845,Stanhope Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.32
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.75
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.32
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.3
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.1
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.76
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.59
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.82
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.94
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.18
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.32
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.15
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.73
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
330845,Stanhope Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.25
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.07
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.71
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.1
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.4
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.52
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.13
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.54
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,13.6
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.69
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.21
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
330845,Stanhope Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.45
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.93
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.2
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.1
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.2
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.9
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.75
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.36
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.27
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.85
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.92
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
330845,Stanhope Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.41
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.7
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.29
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.4
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.4
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.7
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.14
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.7
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.42
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.98
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
330845,Stanhope Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.01
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.03
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.31
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.0
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.5
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.07
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,44.92
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,105.0
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.7
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,13.3
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.07
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.55
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.63
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
330845,Stanhope Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.35
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.83
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.29
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.6
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.7
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.5
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.04
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.64
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.4
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.8
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,13.2
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.12
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.99
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
330845,Stanhope Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.73
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.86
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.66
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.5
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.44
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.4
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,13.1
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.23
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.98
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.3
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
330845,Stanhope Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.69
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.85
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.45
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.5
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.3
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.1
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.36
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,13.1
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.42
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.59
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.34
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
