Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
330845,Stanhope Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.76
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.73
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.98
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.1
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.0
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.8
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,13.0
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.59
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.18
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.16
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
330845,Stanhope Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.34
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.03
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.1
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,13.0
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.36
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.33
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
330845,Stanhope Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.28
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
330845,Stanhope Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.15
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.93
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
330845,Stanhope Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.0
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.85
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.67
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.15
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
330845,Stanhope Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.14
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,12.7
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
330845,Stanhope Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,12.6
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
330845,Stanhope Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,12.6
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330845,Stanhope Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
