Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,12.5
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
330845,Stanhope Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.67
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.44
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,12.4
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.61
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
330845,Stanhope Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.66
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,12.4
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.89
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
330845,Stanhope Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.2
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.5
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,12.3
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
330845,Stanhope Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.22
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,12.3
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
330845,Stanhope Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.29
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,12.2
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
330845,Stanhope Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,12.1
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
330845,Stanhope Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.01
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,12.1
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.14
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330845,Stanhope Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
