Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,12.0
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,11.9
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
330845,Stanhope Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.98
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,11.9
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,11.8
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330845,Stanhope Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,11.8
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330845,Stanhope Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,11.7
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330845,Stanhope Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.26
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,11.6
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
330845,Stanhope Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.05
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,11.6
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.17
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
330845,Stanhope Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
