Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,11.6
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
330845,Stanhope Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,11.5
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
330845,Stanhope Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,11.5
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
330845,Stanhope Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,11.5
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330845,Stanhope Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,11.4
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330845,Stanhope Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,11.4
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
330845,Stanhope Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.74
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,11.4
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330845,Stanhope Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.14
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,11.4
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330845,Stanhope Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
