Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.74
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330845,Stanhope Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.16
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
330845,Stanhope Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.07
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330845,Stanhope Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.47
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.69
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.6
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.1
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.66
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
330845,Stanhope Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.95
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.9
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
330845,Stanhope Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.28
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
330845,Stanhope Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
330845,Stanhope Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
330845,Stanhope Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
