Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
330845,Stanhope Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.62
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.59
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
330845,Stanhope Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.64
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.78
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.73
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
330845,Stanhope Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.29
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
330845,Stanhope Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.42
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.5
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.05
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
330845,Stanhope Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.52
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.94
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.75
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
330845,Stanhope Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.1
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.95
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.29
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
330845,Stanhope Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.93
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.04
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.09
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
330845,Stanhope Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.56
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.11
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
