Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,11.3
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.77
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.57
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
330845,Stanhope Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.25
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.58
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.8
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.9
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,11.4
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.14
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.15
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
330845,Stanhope Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.64
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.75
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.5
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,11.4
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.8
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.81
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
330845,Stanhope Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.16
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.91
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.13
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,11.4
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.95
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
330845,Stanhope Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.22
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.51
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.79
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.1
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,11.5
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.75
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
330845,Stanhope Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.71
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.32
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,11.5
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
330845,Stanhope Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.2
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,11.5
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.79
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
330845,Stanhope Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.83
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,11.6
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
330845,Stanhope Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,11.6
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
