Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
330845,Stanhope Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,11.7
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.87
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
330845,Stanhope Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,11.8
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.65
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
330845,Stanhope Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.23
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.28
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,11.8
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
330845,Stanhope Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,11.9
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330845,Stanhope Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,12.0
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330845,Stanhope Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,12.0
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
330845,Stanhope Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,12.1
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
330845,Stanhope Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,12.2
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
330845,Stanhope Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
