Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,12.3
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330845,Stanhope Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,12.3
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330845,Stanhope Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,12.4
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
330845,Stanhope Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,12.5
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330845,Stanhope Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,12.5
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
330845,Stanhope Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,12.6
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330845,Stanhope Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,12.7
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
330845,Stanhope Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.29
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
330845,Stanhope Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
