Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.52
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330845,Stanhope Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
330845,Stanhope Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.54
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.22
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,13.0
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330845,Stanhope Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,13.1
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330845,Stanhope Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,13.2
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
330845,Stanhope Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.37
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,13.3
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
330845,Stanhope Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330845,Stanhope Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
330845,Stanhope Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
