Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330845,Stanhope Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,13.6
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330845,Stanhope Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.18
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,13.7
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
330845,Stanhope Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.68
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
330845,Stanhope Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.66
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.09
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
330845,Stanhope Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.66
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.8
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,13.9
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
330845,Stanhope Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.52
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.68
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.97
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
330845,Stanhope Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.58
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.11
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330845,Stanhope Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.56
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.54
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,14.2
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
