Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330845,Stanhope Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.87
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
330845,Stanhope Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.64
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
330845,Stanhope Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.05
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.2
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
330845,Stanhope Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.75
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.67
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,14.6
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330845,Stanhope Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.93
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
330845,Stanhope Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.92
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330845,Stanhope Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.1
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.39
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
330845,Stanhope Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.48
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
330845,Stanhope Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
