Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.2
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.5
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.46
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
330845,Stanhope Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.65
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
330845,Stanhope Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330845,Stanhope Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
330845,Stanhope Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.57
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330845,Stanhope Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330845,Stanhope Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330845,Stanhope Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.17
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
330845,Stanhope Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.23
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
