Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
330845,Stanhope Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.42
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.22
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
330845,Stanhope Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.41
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
330845,Stanhope Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.54
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.78
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.47
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.84
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
330845,Stanhope Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.6
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.53
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.86
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
330845,Stanhope Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.19
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.3
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.45
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
330845,Stanhope Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.17
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,15.6
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.01
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.05
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.72
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
330845,Stanhope Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.72
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.86
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.04
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
330845,Stanhope Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.6
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
