Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.9
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
330845,Stanhope Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.62
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.11
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.3
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.75
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.06
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.99
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
330845,Stanhope Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.96
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.22
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.49
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,15.5
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.18
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.92
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
330845,Stanhope Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.22
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.09
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.19
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.34
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.42
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.39
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
330845,Stanhope Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.66
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.44
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.3
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.57
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,15.4
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.86
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.34
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
330845,Stanhope Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.11
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.6
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.47
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.5
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.33
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.76
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.37
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
330845,Stanhope Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.97
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.01
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.9
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.2
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,15.3
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.23
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.84
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.12
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
330845,Stanhope Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.08
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.36
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.3
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,15.2
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.98
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.86
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
330845,Stanhope Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.03
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.36
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.47
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.9
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.1
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.7
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.25
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.4
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,15.1
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
