Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.32
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.26
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.86
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
330845,Stanhope Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.9
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.5
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.27
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,15.0
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.15
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.19
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.14
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
330845,Stanhope Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.45
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.19
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.54
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.9
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.4
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.97
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.56
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,14.9
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.79
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.95
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.58
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
330845,Stanhope Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.44
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.87
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.13
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.0
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.91
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.37
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.53
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,14.8
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.22
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.34
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.38
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
330845,Stanhope Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.73
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.95
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.22
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.6
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.92
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.38
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,14.7
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.97
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.09
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.41
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
330845,Stanhope Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.55
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.32
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.72
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.4
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.6
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.38
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,14.5
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.94
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.34
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.53
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
330845,Stanhope Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.61
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.07
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.68
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,14.4
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.55
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.77
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.73
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
330845,Stanhope Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.32
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.35
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.1
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.4
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.0
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.64
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,14.3
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.44
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.65
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.57
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
330845,Stanhope Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.35
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.02
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.88
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.09
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.0
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.88
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,14.1
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.88
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.84
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.58
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
330845,Stanhope Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
