Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.88
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.9
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.2
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.9
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.78
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.35
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.1
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.0
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.32
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.19
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.4
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,14.0
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.61
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.67
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.34
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
330845,Stanhope Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.61
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.8
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.78
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.22
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.9
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.7
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.93
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.39
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,13.8
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.39
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.35
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.08
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
330845,Stanhope Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.29
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.3
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.7
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.7
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.03
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,13.7
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.02
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.65
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.27
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
330845,Stanhope Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.55
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.44
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.55
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.5
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.3
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.4
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.03
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.44
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.8
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.62
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,13.6
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.07
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.34
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.34
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
330845,Stanhope Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.97
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.06
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.1
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.27
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.2
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.5
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,13.5
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.04
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.68
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.01
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
330845,Stanhope Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.55
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.59
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.22
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,13.4
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.2
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.72
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.74
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
330845,Stanhope Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.04
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.17
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.33
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.7
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.68
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.31
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,13.3
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.73
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.96
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.26
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
330845,Stanhope Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.63
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.66
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.87
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,13.3
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.48
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.45
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.55
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
330845,Stanhope Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.87
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.4
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.33
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.57
