Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.4
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.3
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.65
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.35
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,13.2
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.45
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.92
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.1
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
330845,Stanhope Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.89
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.39
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.83
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.39
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,13.1
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.35
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.24
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
330845,Stanhope Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.74
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.33
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.97
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,13.0
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.37
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.06
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
330845,Stanhope Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.54
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.7
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.7
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.2
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,13.0
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.18
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.58
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
330845,Stanhope Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.28
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.06
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.51
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.92
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.19
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
330845,Stanhope Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.69
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.15
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,12.9
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.47
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.97
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
330845,Stanhope Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.57
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,12.8
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.7
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
330845,Stanhope Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,12.7
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.01
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
330845,Stanhope Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.79
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
