Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,12.6
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.24
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.41
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
330845,Stanhope Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,12.6
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.08
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
330845,Stanhope Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,12.5
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
330845,Stanhope Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.54
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.27
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,12.5
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
330845,Stanhope Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,12.4
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
330845,Stanhope Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.27
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.21
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,12.4
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330845,Stanhope Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.06
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,12.3
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330845,Stanhope Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,12.2
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
330845,Stanhope Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.54
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,12.1
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
