Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330845,Stanhope Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,12.1
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
330845,Stanhope Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.37
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,12.0
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.63
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330845,Stanhope Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,11.9
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
330845,Stanhope Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,11.9
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
330845,Stanhope Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,11.8
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
330845,Stanhope Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,11.7
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330845,Stanhope Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,11.6
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330845,Stanhope Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,11.6
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
330845,Stanhope Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
